Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-05-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
