Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,transformer,,Temperature,C,29.9
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-05-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,transformer,,Temperature,C,29.3
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-05-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,transformer,,Temperature,C,28.8
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-05-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-05-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-05-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,transformer,,Temperature,C,26.6
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-05-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-05-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-05-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-05-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-05-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
