Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-05-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-05-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-05-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-05-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-05-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
755019,Overross - Ledbury Road Ross,2023-05-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-05-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-05-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-05-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-05-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
755019,Overross - Ledbury Road Ross,2023-05-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-05-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
