Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
