Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-05-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-05-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-05-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-05-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-05-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-05-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
