Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-05-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-05-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-05-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-05-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-05-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-05-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-05-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-05-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-05-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-05-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-05-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-05-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,transformer,,Temperature,C,26.6
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
755019,Overross - Ledbury Road Ross,2023-05-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
