Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
755019,Overross - Ledbury Road Ross,2023-05-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-05-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-05-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,transformer,,Temperature,C,27.3
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
755019,Overross - Ledbury Road Ross,2023-05-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-05-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-05-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-05-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,transformer,,Temperature,C,27.9
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-05-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-05-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-05-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-05-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
