Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
755019,Overross - Ledbury Road Ross,2023-05-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-05-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,transformer,,Temperature,C,28.8
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-05-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
755019,Overross - Ledbury Road Ross,2023-05-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-05-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-05-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-05-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-05-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-05-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-05-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
