Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-05-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,transformer,,Temperature,C,28.8
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-05-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,transformer,,Temperature,C,28.9
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,transformer,,Temperature,C,29.1
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,transformer,,Temperature,C,29.5
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-05-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,transformer,,Temperature,C,29.9
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-05-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,transformer,,Temperature,C,30.1
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,transformer,,Temperature,C,30.3
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,transformer,,Temperature,C,30.0
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-05-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,transformer,,Temperature,C,29.8
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-05-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
