Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-05-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-05-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
755019,Overross - Ledbury Road Ross,2023-05-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-05-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
755019,Overross - Ledbury Road Ross,2023-05-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-05-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-05-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
755019,Overross - Ledbury Road Ross,2023-05-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-05-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-05-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-05-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
