Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-05-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-05-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-05-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-05-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
