Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-05-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-05-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-05-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-05-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-05-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-05-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-05-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-05-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-05-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
