Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-05-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
755019,Overross - Ledbury Road Ross,2023-05-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-05-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-05-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-05-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-05-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-05-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
755019,Overross - Ledbury Road Ross,2023-05-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-05-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
