Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-05-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-05-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-05-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-05-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-05-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-05-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-05-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-05-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-05-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
755019,Overross - Ledbury Road Ross,2023-05-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
755019,Overross - Ledbury Road Ross,2023-05-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-05-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
