Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-05-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-05-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
755019,Overross - Ledbury Road Ross,2023-05-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-05-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-05-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
755019,Overross - Ledbury Road Ross,2023-05-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
755019,Overross - Ledbury Road Ross,2023-05-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
755019,Overross - Ledbury Road Ross,2023-05-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
755019,Overross - Ledbury Road Ross,2023-05-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
755019,Overross - Ledbury Road Ross,2023-05-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
755019,Overross - Ledbury Road Ross,2023-05-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-05-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-05-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-05-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
