Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-05-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,transformer,,Temperature,C,24.7
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-05-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,transformer,,Temperature,C,24.7
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-05-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-05-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-05-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-05-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-05-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-05-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
755019,Overross - Ledbury Road Ross,2023-05-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-05-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-05-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-05-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
