Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-05-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-05-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-05-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-05-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-05-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-05-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-05-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-05-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
