Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-05-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-05-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-05-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,transformer,,Temperature,C,27.9
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,transformer,,Temperature,C,27.9
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,transformer,,Temperature,C,27.7
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.92
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,transformer,,Temperature,C,27.7
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.12
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
