Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-05-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,transformer,,Temperature,C,28.1
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,transformer,,Temperature,C,28.1
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,transformer,,Temperature,C,27.7
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-05-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,transformer,,Temperature,C,27.9
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-05-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-05-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,transformer,,Temperature,C,27.9
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-05-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-05-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
