Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-05-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
755019,Overross - Ledbury Road Ross,2023-05-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
