Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-05-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-05-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-05-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
755019,Overross - Ledbury Road Ross,2023-05-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-05-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-05-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,transformer,,Temperature,C,16.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,transformer,,Temperature,C,16.9
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,transformer,,Temperature,C,17.0
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,transformer,,Temperature,C,17.2
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,transformer,,Temperature,C,17.3
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
