Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,transformer,,Temperature,C,26.6
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-05-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-05-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
755019,Overross - Ledbury Road Ross,2023-05-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-05-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-05-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-05-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
