Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755019,Overross - Ledbury Road Ross,2023-05-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.42
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
755019,Overross - Ledbury Road Ross,2023-05-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.87
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,transformer,,Temperature,C,27.2
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
755019,Overross - Ledbury Road Ross,2023-05-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,transformer,,Temperature,C,27.3
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
755019,Overross - Ledbury Road Ross,2023-05-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
755019,Overross - Ledbury Road Ross,2023-05-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-05-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-05-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.98
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-05-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
755019,Overross - Ledbury Road Ross,2023-05-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-05-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-05-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,transformer,,Temperature,C,27.9
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-05-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-05-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,transformer,,Temperature,C,28.1
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
