Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-05-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-05-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-05-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-05-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-05-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-05-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
