Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-05-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
755019,Overross - Ledbury Road Ross,2023-05-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-05-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-05-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-05-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-05-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-05-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
