Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,transformer,,Temperature,C,28.8
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,transformer,,Temperature,C,29.1
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-05-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,transformer,,Temperature,C,29.1
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-05-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-05-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.77
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-05-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,transformer,,Temperature,C,29.0
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.97
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,transformer,,Temperature,C,29.1
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,transformer,,Temperature,C,29.1
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,transformer,,Temperature,C,29.1
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-05-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
