Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,transformer,,Temperature,C,29.0
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-05-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-05-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,transformer,,Temperature,C,28.8
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-05-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.09
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.56
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.43
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-05-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
