Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-05-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.7
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-05-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-05-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.86
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.46
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.25
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.55
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.14
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-05-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
