Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-05-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-05-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.25
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-05-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.16
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.91
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.03
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-05-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.21
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-05-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.39
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-05-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
