Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-05-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
