Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,transformer,,Temperature,C,18.6
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
