Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-05-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-05-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
