Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-05-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-05-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,transformer,,Temperature,C,27.2
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,transformer,,Temperature,C,27.3
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-05-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-05-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,transformer,,Temperature,C,27.9
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-05-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,transformer,,Temperature,C,28.1
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
