Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-05-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-05-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-05-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-05-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-05-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,transformer,,Temperature,C,28.8
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-05-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,transformer,,Temperature,C,29.0
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-05-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,transformer,,Temperature,C,29.1
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
755019,Overross - Ledbury Road Ross,2023-05-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
