Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,transformer,,Temperature,C,29.4
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-05-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,transformer,,Temperature,C,29.7
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-05-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.4
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,transformer,,Temperature,C,30.1
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-05-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,transformer,,Temperature,C,30.4
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
755019,Overross - Ledbury Road Ross,2023-05-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,transformer,,Temperature,C,30.5
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
755019,Overross - Ledbury Road Ross,2023-05-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.94
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-05-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-05-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
755019,Overross - Ledbury Road Ross,2023-05-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-05-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-05-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-05-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-05-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-05-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
