Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-05-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,transformer,,Temperature,C,30.7
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
755019,Overross - Ledbury Road Ross,2023-05-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,transformer,,Temperature,C,30.7
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,transformer,,Temperature,C,30.8
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-05-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,transformer,,Temperature,C,30.8
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-05-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,transformer,,Temperature,C,30.9
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,transformer,,Temperature,C,30.9
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,transformer,,Temperature,C,30.9
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-05-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,transformer,,Temperature,C,30.8
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,transformer,,Temperature,C,30.7
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-05-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,transformer,,Temperature,C,30.8
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-05-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,transformer,,Temperature,C,30.7
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-05-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
