Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.08
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,transformer,,Temperature,C,30.8
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-05-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,transformer,,Temperature,C,31.0
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,transformer,,Temperature,C,31.2
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,transformer,,Temperature,C,31.3
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,transformer,,Temperature,C,31.6
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,transformer,,Temperature,C,31.9
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,transformer,,Temperature,C,32.2
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,transformer,,Temperature,C,32.4
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,transformer,,Temperature,C,32.9
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,transformer,,Temperature,C,33.2
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,transformer,,Temperature,C,33.4
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-05-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,transformer,,Temperature,C,33.3
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-05-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,transformer,,Temperature,C,32.9
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
