Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,transformer,,Temperature,C,32.5
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,transformer,,Temperature,C,32.4
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,transformer,,Temperature,C,32.4
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,transformer,,Temperature,C,32.4
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,transformer,,Temperature,C,32.2
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,transformer,,Temperature,C,32.2
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,transformer,,Temperature,C,32.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,transformer,,Temperature,C,32.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,transformer,,Temperature,C,32.2
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,transformer,,Temperature,C,32.3
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,transformer,,Temperature,C,32.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,transformer,,Temperature,C,31.7
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,transformer,,Temperature,C,31.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
