Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,transformer,,Temperature,C,31.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,transformer,,Temperature,C,31.1
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,transformer,,Temperature,C,30.2
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-05-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,transformer,,Temperature,C,29.9
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-05-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,transformer,,Temperature,C,29.7
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-05-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,transformer,,Temperature,C,29.3
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-05-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,transformer,,Temperature,C,28.9
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-05-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-05-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
