Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.19
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-05-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.76
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.44
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.31
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.61
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,transformer,,Temperature,C,22.7
