Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
