Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
