Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-05-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
