Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-05-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-05-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-05-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
