Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-05-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-05-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,transformer,,Temperature,C,24.7
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-05-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-05-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
