Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-05-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-05-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.62
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
755019,Overross - Ledbury Road Ross,2023-05-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-05-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755019,Overross - Ledbury Road Ross,2023-05-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-05-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-05-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-05-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
