Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-05-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-05-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-05-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-05-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-05-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-05-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-05-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.46
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
