Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-05-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-05-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,transformer,,Temperature,C,26.6
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-05-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-05-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,transformer,,Temperature,C,26.4
