Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-05-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-05-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,transformer,,Temperature,C,27.2
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-05-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.98
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
