Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,transformer,,Temperature,C,28.8
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,transformer,,Temperature,C,28.9
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,transformer,,Temperature,C,29.1
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,transformer,,Temperature,C,29.4
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,transformer,,Temperature,C,29.7
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,transformer,,Temperature,C,29.9
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.07
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,transformer,,Temperature,C,30.0
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-05-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.84
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,transformer,,Temperature,C,30.0
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-05-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,transformer,,Temperature,C,29.5
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-05-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.11
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,transformer,,Temperature,C,29.0
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
755019,Overross - Ledbury Road Ross,2023-05-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.85
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-05-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-05-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-05-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
