Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-05-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-05-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.07
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-05-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.77
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-05-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.77
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.86
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.2
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.55
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-05-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.1
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-05-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
