Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-05-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-05-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-05-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-05-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
