Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
