Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
