Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-05-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,transformer,,Temperature,C,24.7
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
