Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-05-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-05-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-05-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-05-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-05-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-05-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-05-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-05-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,transformer,,Temperature,C,27.2
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
