Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-05-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-05-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,transformer,,Temperature,C,27.7
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-05-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,transformer,,Temperature,C,28.1
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-05-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,transformer,,Temperature,C,28.9
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,transformer,,Temperature,C,29.0
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
