Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,transformer,,Temperature,C,29.2
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-05-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,transformer,,Temperature,C,29.3
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,transformer,,Temperature,C,29.3
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-05-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,transformer,,Temperature,C,29.5
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-05-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,transformer,,Temperature,C,29.5
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,transformer,,Temperature,C,29.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,transformer,,Temperature,C,29.7
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,transformer,,Temperature,C,30.0
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-05-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,transformer,,Temperature,C,30.1
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-05-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,transformer,,Temperature,C,30.0
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-05-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,transformer,,Temperature,C,30.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-05-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,transformer,,Temperature,C,30.3
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-05-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
