Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,transformer,,Temperature,C,31.0
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,transformer,,Temperature,C,31.4
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-05-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,transformer,,Temperature,C,31.8
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-05-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,transformer,,Temperature,C,32.4
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,transformer,,Temperature,C,33.1
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,transformer,,Temperature,C,34.0
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,transformer,,Temperature,C,34.2
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,transformer,,Temperature,C,35.1
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-05-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,transformer,,Temperature,C,35.0
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,transformer,,Temperature,C,34.9
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-05-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,transformer,,Temperature,C,34.6
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,transformer,,Temperature,C,34.2
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
755019,Overross - Ledbury Road Ross,2023-05-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,transformer,,Temperature,C,34.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-05-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
