Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,transformer,,Temperature,C,33.7
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-05-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,transformer,,Temperature,C,33.7
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-05-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,transformer,,Temperature,C,33.5
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-05-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,transformer,,Temperature,C,33.4
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-05-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,transformer,,Temperature,C,33.4
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-05-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,transformer,,Temperature,C,33.2
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-05-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,transformer,,Temperature,C,33.0
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-05-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,transformer,,Temperature,C,33.0
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-05-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,transformer,,Temperature,C,32.9
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755019,Overross - Ledbury Road Ross,2023-05-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,transformer,,Temperature,C,32.8
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-05-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,transformer,,Temperature,C,32.7
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-05-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,transformer,,Temperature,C,32.6
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-05-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,transformer,,Temperature,C,32.5
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-05-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
