Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,transformer,,Temperature,C,32.3
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,transformer,,Temperature,C,32.2
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,transformer,,Temperature,C,32.0
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,transformer,,Temperature,C,31.7
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-05-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,transformer,,Temperature,C,31.3
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-05-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,transformer,,Temperature,C,30.9
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-05-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-05-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,transformer,,Temperature,C,30.1
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
755019,Overross - Ledbury Road Ross,2023-05-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,transformer,,Temperature,C,29.7
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-05-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,transformer,,Temperature,C,29.3
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-05-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,transformer,,Temperature,C,28.8
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-05-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
