Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.84
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.19
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-05-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.02
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-05-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-05-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-05-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-05-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-05-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-05-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
