Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-05-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-05-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
