Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
